Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,136.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,136.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,19.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,51.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,30.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,409.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,219.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,20.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,30.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,23.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,211.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,21.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,29.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,31.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,204.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,139.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,23.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,34.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,34.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,229.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,149.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,88.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,26.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,38.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,28.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,263.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,117.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,169.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,26.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,28.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,202.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,27.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,30.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,24.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,221.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,24.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,35.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,28.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,221.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,152.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,24.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,42.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,35.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,282.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,179.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,23.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,26.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,33.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,203.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
