Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,23.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,32.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,206.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,21.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,27.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,27.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,189.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,24.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,26.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,28.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,204.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,126.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,22.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,24.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,219.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,18.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,23.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,23.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,159.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,18.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,26.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,22.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,173.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,21.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,24.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,24.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,157.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,14.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,21.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,21.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,163.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,23.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,22.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,28.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,194.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,17.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,23.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,23.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,178.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
