Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,20.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,23.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,21.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,148.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,18.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,17.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,153.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,15.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,18.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,17.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,141.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,14.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,18.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,16.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,136.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,13.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,17.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,20.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,142.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,14.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,17.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,20.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,138.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,14.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,17.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,18.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,134.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,14.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,15.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,19.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,139.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,13.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,16.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,21.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,161.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,17.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,20.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,138.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
