Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,14.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,128.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,13.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,17.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,17.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,134.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,17.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,17.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,129.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,18.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,14.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,126.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,13.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,16.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,15.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,118.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,13.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,17.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,16.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,121.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,13.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,16.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,15.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,121.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,13.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,17.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,15.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,125.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,13.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,16.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,15.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,127.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,14.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,16.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,126.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,14.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,18.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,125.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
