Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,14.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,18.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,16.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,125.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,17.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,17.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,132.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,13.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,17.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,17.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,133.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,19.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,16.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,139.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,14.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,18.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,19.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,137.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,14.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,19.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,141.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,14.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,17.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,16.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,133.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,14.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,17.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,16.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,135.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,15.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,17.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,18.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,138.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,16.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,20.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,18.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,142.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,53.9
