Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,21.17
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,19.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,19.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,162.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,19.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,19.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,20.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,150.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,21.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,18.79
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,20.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,154.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,20.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,18.74
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,21.28
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,157.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,19.98
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,18.84
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,21.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,158.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,20.53
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,20.97
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,153.0
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,19.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,19.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,25.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,162.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,20.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,27.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,188.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,20.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,178.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,22.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,19.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,20.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,169.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
