Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,18.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,18.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,21.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,169.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,22.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,22.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,164.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,61.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,22.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,23.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,182.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,21.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,26.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,186.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,22.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,22.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,25.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,178.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,25.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,26.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,188.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,24.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,26.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,37.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,257.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,164.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,107.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,107.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,109.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,24.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,26.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,45.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,324.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,193.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,31.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,30.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,41.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,256.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,178.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,33.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,30.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,40.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,253.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
