Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,30.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,30.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,40.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,254.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,172.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,108.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,108.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,109.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,33.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,31.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,50.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,325.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,146.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,218.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,35.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,34.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,44.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,267.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,148.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,193.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,88.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,34.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,30.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,265.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,176.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,93.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,94.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,34.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,30.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,43.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,282.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,186.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,91.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,36.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,43.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,49.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,273.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,155.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,183.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,211.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,106.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,93.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,38.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,41.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,50.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,282.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,164.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,172.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,215.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,40.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,43.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,256.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,182.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,199.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,44.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,49.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,52.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,255.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,189.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,205.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,222.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,90.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,48.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,50.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,43.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,270.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,205.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,209.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,189.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
