Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,48.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,42.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,36.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,286.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,202.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,180.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,43.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,37.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,43.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,250.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,182.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,158.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,44.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,42.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,248.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,186.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,166.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,181.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,43.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,44.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,248.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,182.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,176.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,191.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,40.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,39.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,42.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,243.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,170.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,166.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,182.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,40.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,42.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,236.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,169.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,178.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,180.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,41.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,42.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,238.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,184.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,172.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,180.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,41.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,37.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,43.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,248.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,175.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,182.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,44.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,49.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,49.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,254.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,187.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,208.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,114.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,52.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,47.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,245.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,220.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,200.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,202.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
