Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,41.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,47.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,246.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,176.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,195.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,204.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,80.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,45.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,44.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,43.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,190.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,187.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,187.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,39.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,43.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,46.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,265.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,185.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,199.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,90.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,91.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,38.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,34.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,44.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,274.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,163.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,147.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,190.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,91.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,93.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,40.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,46.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,277.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,171.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,151.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,195.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,43.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,40.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,49.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,261.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,208.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,45.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,44.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,52.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,257.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,189.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,187.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,220.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,107.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,108.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,108.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,43.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,61.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,52.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,323.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,182.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,256.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,222.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,95.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,96.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,96.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,49.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,63.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,56.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,288.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,207.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,265.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,238.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,88.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,55.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,44.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,47.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,264.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,231.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,186.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,200.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,45.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,45.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,41.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,190.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,192.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
