Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,83.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,48.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,44.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,252.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,174.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,208.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,189.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,42.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,52.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,47.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,243.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,180.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,221.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,202.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,39.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,44.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,39.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,219.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,168.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,186.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,169.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,37.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,25.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,231.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,130.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,158.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,28.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,33.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,22.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,246.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,24.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,27.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,14.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,237.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,21.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,14.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,231.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,26.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,9.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,268.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,20.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,18.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,198.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,27.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,23.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,18.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,225.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
