Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,29.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,25.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,17.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,247.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,24.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,25.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,20.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,215.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,25.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,42.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,31.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,268.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,180.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,136.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,26.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,38.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,28.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,236.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,26.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,34.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,25.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,216.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,19.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,37.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,24.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,275.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,160.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,110.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,111.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,111.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,20.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,39.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,21.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,333.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,171.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,116.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,117.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,117.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,10.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,30.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,350.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,132.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,14.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,26.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,18.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,238.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,37.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,23.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,276.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,159.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,76.1
