Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,18.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,30.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,28.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,228.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,27.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,29.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,220.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,125.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,16.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,23.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,26.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,206.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,16.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,20.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,19.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,192.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,19.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,23.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,31.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,231.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,19.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,22.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,36.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,257.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,153.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,19.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,24.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,26.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,194.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,27.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,28.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,35.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,209.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,29.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,35.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,42.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,231.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,88.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,89.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,28.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,43.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,42.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,265.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,123.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,182.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,181.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,100.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,100.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
