Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,26.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,23.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,43.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,326.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,188.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,25.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,28.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,38.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,265.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,168.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,99.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,100.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,100.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,17.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,35.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,34.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,300.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,155.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,148.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,20.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,36.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,32.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,266.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,157.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,26.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,34.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,35.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,219.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,148.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,153.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,24.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,29.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,237.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,159.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,21.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,41.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,301.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,178.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,27.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,29.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,38.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,244.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,166.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,19.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,32.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,29.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,257.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,23.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,36.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,34.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,252.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,156.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,152.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,77.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,20.93
