Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,35.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,28.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,231.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,32.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,31.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,37.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,218.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,143.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,162.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,29.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,26.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,204.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,23.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,27.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,210.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,134.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,23.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,28.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,26.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,197.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,69.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,26.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,29.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,205.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,25.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,28.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,29.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,189.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,123.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,19.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,25.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,27.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,221.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,26.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,228.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,18.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,23.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,31.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,222.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,19.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,22.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,28.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,184.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,123.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
