Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,23.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,20.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,33.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,219.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,20.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,22.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,26.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,164.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,89.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,90.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,18.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,17.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,32.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,269.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,17.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,19.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,24.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,158.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,15.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,19.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,21.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,149.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,16.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,17.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,140.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,16.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,17.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,19.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,152.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,18.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,139.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,14.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,15.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,18.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,129.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,13.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,18.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,18.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,132.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
