Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,15.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,21.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,143.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,20.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,20.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,137.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,20.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,19.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,139.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,20.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,15.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,18.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,140.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,21.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,16.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,131.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,21.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,16.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,15.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,136.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,21.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,15.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,15.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,141.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,16.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,16.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,138.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,21.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,15.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,15.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,151.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,16.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,15.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,152.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
