Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,21.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,16.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,15.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,142.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,22.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,17.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,15.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,148.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,21.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,16.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,15.77
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,140.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,21.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,17.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,16.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,140.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,22.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,16.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,16.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,147.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,16.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,18.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,143.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,22.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,16.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,136.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,22.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,17.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,21.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,139.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,23.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,17.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,147.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,25.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,19.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,157.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
