Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,26.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,21.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,16.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,171.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,26.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,20.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,16.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,171.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,27.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,17.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,175.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,26.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,20.48
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,18.53
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,164.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,17.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,26.79
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,20.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,19.93
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,167.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,27.15
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,20.67
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,170.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.33
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,27.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,19.66
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,21.12
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,175.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,27.26
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,20.23
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,22.25
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,175.4
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,21.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,19.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,19.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,155.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,20.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,20.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,18.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,155.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
