Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,21.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,23.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,19.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,152.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,21.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,21.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,19.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,153.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,18.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,19.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,19.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,154.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,16.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,17.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,20.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,158.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,19.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,19.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,165.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,18.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,20.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,21.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,167.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,17.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,22.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,25.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,192.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,21.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,23.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,27.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,196.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,17.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,27.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,26.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,214.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,83.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,21.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,31.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,34.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,249.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,132.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,26.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,27.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,218.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
