Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,25.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,36.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,27.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,238.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,120.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,22.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,35.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,28.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,245.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,152.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,100.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,100.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,101.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,22.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,34.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,41.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,302.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,147.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,178.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,87.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,23.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,31.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,37.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,261.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,89.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,91.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,23.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,29.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,38.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,271.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,165.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,24.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,37.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,268.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,28.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,33.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,38.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,255.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,122.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,143.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,166.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,97.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,30.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,32.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,293.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,193.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,104.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,104.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,106.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,27.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,32.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,46.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,314.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,197.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,98.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,98.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,99.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,26.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,31.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,42.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,295.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,182.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
