Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,91.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,28.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,32.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,42.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,276.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,139.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,183.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,88.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,30.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,39.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,43.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,262.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,164.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,185.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,93.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,30.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,34.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,45.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,280.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,195.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,29.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,37.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,42.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,258.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,159.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,182.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,29.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,39.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,262.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,168.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,182.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,89.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,89.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,30.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,43.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,41.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,268.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,181.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,179.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,92.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,29.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,45.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,40.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,277.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,189.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,172.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,29.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,37.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,41.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,258.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,176.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,36.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,37.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,243.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,161.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,179.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,38.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,40.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,238.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,164.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,175.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
