Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,39.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,41.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,44.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,254.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,176.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,190.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,98.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,99.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,31.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,46.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,45.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,296.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,198.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,195.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,102.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,103.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,50.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,42.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,309.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,211.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,183.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,105.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,106.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,106.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,26.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,46.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,38.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,319.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,197.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,166.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,103.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,104.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,45.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,43.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,311.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,191.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,185.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,26.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,34.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,266.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,170.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,92.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,93.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,27.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,42.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,39.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,277.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,178.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,170.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,37.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,50.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,44.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,256.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,210.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,189.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,95.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,95.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,34.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,50.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,38.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,284.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,148.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,215.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,163.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,37.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,52.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,45.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,255.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,160.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,218.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,195.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
