Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,82.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,38.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,46.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,46.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,245.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,163.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,198.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,199.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,33.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,36.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,40.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,235.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,143.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,174.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,27.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,34.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,37.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,234.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,147.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,161.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,31.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,29.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,39.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,251.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,170.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,33.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,28.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,30.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,232.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,21.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,25.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,24.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,193.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,21.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,28.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,27.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,203.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,13.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,21.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,20.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,204.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,10.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,23.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,17.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,237.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,74.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,17.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,29.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,24.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,223.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
