Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,19.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,28.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,22.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,205.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,14.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,21.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,13.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,208.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,100.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,10.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,25.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,302.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,115.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,116.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,116.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,14.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,32.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,348.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,96.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,20.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,26.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,287.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,16.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,17.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,238.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,66.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,19.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,25.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,18.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,201.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,19.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,25.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,16.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,197.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,14.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,15.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,242.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,11.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,14.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,211.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,11.98
