Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,17.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,226.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,1.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,211.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,92.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,14.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,276.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,99.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,99.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,11.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,28.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,297.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,17.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,32.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,255.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,10.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,17.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,256.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,85.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,18.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,256.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,23.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,26.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,228.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,22.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,23.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,21.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,196.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,16.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,16.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,228.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,13.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,20.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,14.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,210.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
