Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,15.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,33.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,21.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,276.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,148.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,115.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,116.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,116.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,17.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,44.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,25.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,348.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,191.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,128.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,129.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,129.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,18.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,50.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,386.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,215.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,150.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,103.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,104.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,104.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,18.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,39.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,312.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,171.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,33.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,33.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,23.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,244.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,28.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,33.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,21.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,252.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,125.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,13.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,26.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,18.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,248.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,95.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,95.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,25.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,284.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,103.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,103.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,27.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,310.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,23.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,23.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,211.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,110.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
