Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,23.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,19.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,199.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,23.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,25.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,25.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,198.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,72.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,16.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,25.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,16.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,217.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,102.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,103.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,103.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,13.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,27.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,309.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,95.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,94.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,30.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,26.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,14.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,284.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,131.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,75.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,76.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,22.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,25.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,13.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,228.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,63.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,19.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,24.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,22.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,189.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,68.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,27.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,16.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,205.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,22.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,31.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,20.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,216.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,83.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,33.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,21.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,249.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,100.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,100.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
