Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,27.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,302.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,83.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,83.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,18.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,32.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,29.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,250.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,137.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,67.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,26.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,32.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,25.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,202.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,75.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,27.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,35.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,24.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,227.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,152.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,96.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,29.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,35.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,291.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,201.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,151.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,87.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,88.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,88.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,29.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,30.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,22.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,264.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,133.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,17.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,28.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,18.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,219.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,17.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,33.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,19.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,258.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,20.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,30.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,23.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,220.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,22.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,25.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,234.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,84.7
