Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,27.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,24.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,37.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,251.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,162.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,23.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,34.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,214.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,125.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,58.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,26.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,25.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,25.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,174.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,19.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,21.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,28.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,202.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,18.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,30.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,215.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,64.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,23.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,21.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,191.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,18.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,21.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,155.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,49.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,18.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,18.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,21.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,149.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,18.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,18.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,146.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,17.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,19.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,133.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
