Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,14.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,18.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,133.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,13.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,15.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,21.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,139.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,13.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,16.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,19.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,126.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,13.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,15.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,17.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,121.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,14.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,15.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,17.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,121.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,13.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,15.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,17.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,126.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,13.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,17.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,14.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,120.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,13.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,15.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,118.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,17.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,16.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,123.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,13.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,15.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,119.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,14.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,15.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,16.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,122.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
