Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,15.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,15.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,120.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,13.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,15.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,15.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,118.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,12.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,16.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,15.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,120.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,14.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,15.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,123.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,13.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,15.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,15.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,120.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,13.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,15.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,17.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,126.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,14.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,17.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,127.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,16.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,16.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,23.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,162.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,61.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,17.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,16.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,27.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,184.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,22.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,16.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,23.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,179.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,50.5
