Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,17.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,16.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,22.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,152.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,17.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,16.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,22.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,153.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,17.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,23.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,147.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,18.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,16.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,23.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,153.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,53.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,19.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,18.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,24.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,158.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,21.86
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,19.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,25.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,153.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,52.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,52.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,18.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,24.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,157.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,54.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,19.46
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,17.96
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,24.69
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,164.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,55.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,20.51
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,18.78
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,24.79
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,167.3
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,23.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,18.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,177.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
