Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,24.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,19.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,24.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,175.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,59.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,23.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,177.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,59.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,24.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,19.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,18.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,178.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,19.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,19.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,176.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,19.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,20.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,22.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,163.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,20.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,22.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,21.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,161.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,56.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,21.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,24.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,21.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,169.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,23.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,23.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,23.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,177.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,60.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,23.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,23.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,24.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,180.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,29.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,24.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,214.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
