Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,29.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,23.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,27.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,211.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,30.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,211.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,24.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,36.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,37.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,244.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,152.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,159.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,95.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,96.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,25.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,36.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,286.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,152.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,178.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,93.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,93.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,95.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,28.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,31.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,43.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,282.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,185.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,81.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,26.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,36.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,241.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,157.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,88.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,88.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,29.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,37.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,41.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,266.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,159.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,180.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,101.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,102.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,103.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,30.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,37.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,47.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,307.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,159.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,203.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,112.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,113.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,114.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,29.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,43.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,50.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,340.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,182.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,214.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,94.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,94.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,95.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,35.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,43.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,46.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,284.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,150.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,182.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,198.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,91.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,92.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
