Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,33.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,42.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,274.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,161.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,185.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,31.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,30.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,38.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,261.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,164.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,92.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,30.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,33.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,42.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,278.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,144.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,183.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,96.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,96.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,97.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,28.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,33.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,43.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,290.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,142.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,188.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,78.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,33.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,36.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,37.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,235.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,146.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,152.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,79.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,32.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,36.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,39.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,238.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,139.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,154.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,171.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,36.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,39.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,236.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,155.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,171.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,33.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,40.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,232.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,155.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,79.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,31.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,35.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,39.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,239.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,137.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,149.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,78.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,31.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,37.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,39.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,235.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,158.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,169.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,84.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,29.44
