Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,33.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,42.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,254.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,180.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,29.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,32.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,38.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,242.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,136.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,166.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,81.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,82.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,40.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,45.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,50.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,246.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,171.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,192.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,213.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,98.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,99.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,100.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,38.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,46.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,55.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,298.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,164.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,196.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,236.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,39.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,48.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,245.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,167.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,206.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,77.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,46.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,42.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,45.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,231.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,198.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,179.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,193.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,89.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,89.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,31.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,31.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,44.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,268.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,136.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,188.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,73.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,30.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,32.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,37.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,221.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,161.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,88.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,88.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,89.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,25.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,37.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,39.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,266.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,167.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,103.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,104.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,104.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,31.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,50.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,311.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,211.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,161.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,112.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,113.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,113.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,29.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,45.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,339.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,213.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,195.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
