Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,118.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,118.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,119.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,31.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,50.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,55.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,356.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,212.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,238.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,82.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,82.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,42.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,33.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,246.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,180.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,147.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,132.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,34.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,42.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,46.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,254.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,180.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,198.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,75.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,76.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,38.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,37.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,42.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,227.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,182.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,36.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,31.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,212.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,73.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,72.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,27.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,29.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,24.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,218.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,75.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,75.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,75.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,23.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,26.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,17.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,226.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,81.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,21.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,29.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,18.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,243.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,14.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,19.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,16.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,189.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,68.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,68.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,12.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,17.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,204.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
