Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,14.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,22.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,17.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,196.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,71.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,18.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,20.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,16.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,214.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,62.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,62.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,17.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,18.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,19.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,187.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,64.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,65.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,23.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,22.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,20.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,195.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,104.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,23.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,19.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,18.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,204.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,65.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,12.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,15.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,14.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,196.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,17.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,17.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,22.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,186.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,12.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,7.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,202.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,65.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,12.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,6.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,197.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,11.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,11.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,5.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,208.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
