Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,29.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,12.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,14.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,11.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,190.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,62.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,12.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,8.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,187.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,9.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,190.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,64.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,17.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,19.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,17.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,191.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,64.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,64.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,14.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,19.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,20.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,192.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,14.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,25.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,217.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,20.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,25.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,21.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,190.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,72.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,29.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,20.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,25.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,16.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,215.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,31.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,17.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,26.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,16.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,224.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,66.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,15.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,15.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,11.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,198.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
