Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,23.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,25.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,19.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,215.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,87.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,87.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,18.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,32.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,26.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,262.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,69.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,34.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,13.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,17.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,14.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,208.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,69.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,11.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,13.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,207.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,63.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,63.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,7.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,13.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,190.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,70.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,6.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,17.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,211.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,14.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,20.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,22.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,207.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,63.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,13.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,14.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,11.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,190.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,62.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,62.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,62.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,19.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,19.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,20.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,187.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,62.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,63.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,12.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,12.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,189.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,70.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,71.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
