Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,13.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,19.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,13.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,212.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,63.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,63.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,16.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,12.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,190.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,9.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,22.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,9.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,251.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,78.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,8.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,235.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,77.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,22.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,11.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,230.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,99.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,100.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,100.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,12.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,30.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,300.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,77.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,11.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,10.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,230.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,85.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,7.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,22.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,255.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,89.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,90.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,15.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,24.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,270.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,65.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,65.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,14.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,17.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,10.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,195.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,69.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,18.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,10.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,21.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,12.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,209.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
