Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,76.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,76.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,18.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,10.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,24.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,14.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,229.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,80.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,80.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,17.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,13.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,28.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,16.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,86.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,30.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,18.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,259.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,71.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,14.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,26.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,21.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,213.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,85.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,85.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,86.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,16.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,15.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,257.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,79.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,79.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,15.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,26.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,30.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,26.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,238.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,84.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,85.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,29.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,36.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,22.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,254.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,158.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,61.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,61.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,61.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,25.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,26.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,184.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,59.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,60.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,22.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,23.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,19.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,180.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,67.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,67.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,67.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,19.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,27.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,18.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,202.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,68.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
