Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,14.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,26.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,22.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,207.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,116.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,84.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,84.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,84.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,18.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,36.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,25.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,253.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,65.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,66.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,20.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,25.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,28.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,198.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,65.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,66.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,66.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,18.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,23.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,24.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,198.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,111.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,58.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,59.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,59.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,13.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,18.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,21.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,177.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,74.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,15.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,15.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,29.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,224.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,54.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,55.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,15.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,18.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,22.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,164.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,53.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,54.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,18.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,19.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,23.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,162.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,58.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,58.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,58.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,16.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,18.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,25.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,175.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,51.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,20.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,22.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,154.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,55.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,55.2
