Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,55.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,12.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,19.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,165.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,108.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,49.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,50.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,12.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,13.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,15.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,21.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,149.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,46.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,13.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,16.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,20.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,140.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,12.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,14.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,18.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,17.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,122.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,12.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,14.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,17.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,16.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,115.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,15.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,19.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,128.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,41.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,13.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,14.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,15.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,17.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,123.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,13.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,14.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,18.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,15.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,121.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,13.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,16.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,15.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,17.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,121.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,16.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,15.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,15.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,122.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
