Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,13.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,15.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,16.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,120.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,13.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,14.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,15.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,15.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,115.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,13.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,15.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,15.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,15.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,120.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,13.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,17.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,15.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,15.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,124.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,13.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,17.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,17.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,15.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,122.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,16.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,16.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,15.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,124.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,13.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,16.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,15.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,15.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,122.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,42.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,14.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,17.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,15.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,16.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,126.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,14.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,16.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,15.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,16.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,124.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,14.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,16.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,16.25
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,18.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,122.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,44.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
