Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,18.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,17.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,20.26
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,133.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,45.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,45.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,14.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,17.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,15.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,17.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,135.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,44.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,44.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,14.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,17.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,16.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,17.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,133.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,46.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,14.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,18.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,16.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,17.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,138.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,53.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,14.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,21.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,16.18
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,17.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,159.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,54.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,54.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,54.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,15.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,21.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,17.22
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,16.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,162.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,48.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,48.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,15.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,20.51
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,18.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,17.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,145.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,50.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,51.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,15.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,22.33
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,19.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,18.39
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,152.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,15.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,21.27
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,17.55
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,18.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,153.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,52.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,53.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,15.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,20.71
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,16.43
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,18.17
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,158.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,51.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,15.8
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,21.13
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,17.9
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,154.3
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
776891,Whimbrel Grove - Kidderminster,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
